Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,13.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,17.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,18.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,19.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,24.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
