Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,22.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,23.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,23.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,24.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,24.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,28.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,156.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,26.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,28.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
