Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,31.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,29.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,29.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,152.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,27.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,27.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,28.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,26.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,26.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,24.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
