Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,28.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,24.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,31.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,30.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,29.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,164.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,34.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,141.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,33.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,44.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,186.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,37.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,155.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
