Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,30.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,178.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,36.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,152.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,189.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,30.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,176.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,29.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,180.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,33.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,75.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,214.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,28.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,178.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,29.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,205.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,23.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,19.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,24.99
