Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-24T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
