Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,21.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,22.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,22.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,22.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,22.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,26.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,24.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,24.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,27.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
