Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,27.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,25.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,26.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,30.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,24.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,30.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,25.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,25.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,29.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,34.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
