Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,179.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,33.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,159.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,36.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,187.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,32.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,162.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,32.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,26.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,29.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,29.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,34.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,32.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.9
