Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,41.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,173.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,40.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,168.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,170.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,40.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,169.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,173.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,22.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,28.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,33.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,140.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,20.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,23.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,27.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
