Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,22.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,28.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,22.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,24.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,19.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
