Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,27.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,28.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,27.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,147.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,25.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,25.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
