Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,25.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,31.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,133.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,33.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,20.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,14.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,20.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,26.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,177.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,31.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,170.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,29.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
