Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,162.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,27.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,34.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,142.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,23.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,26.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,27.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,26.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,24.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,22.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,22.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
