Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
