Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,transformer,,Temperature,C,16.2
