Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,16.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
