Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,39.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,162.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,191.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
