Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,25.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,151.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,192.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,22.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,23.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,161.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,25.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,160.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,23.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,28.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,30.28
