Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,199.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,154.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,215.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,30.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,181.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,176.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,32.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,134.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,38.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,158.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,178.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,39.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,162.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,31.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,34.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,29.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,35.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,147.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
