Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,30.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,29.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,31.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,26.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,27.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,27.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,29.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,164.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,39.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,165.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,187.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,42.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,175.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,177.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,38.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,157.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
