Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,29.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,29.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,38.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,102.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,160.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,31.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,21.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,63.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,23.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,30.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,32.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,69.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,32.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
