Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,159.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,38.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,159.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,80.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,194.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,28.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,67.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,161.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,67.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,27.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,16.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,20.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,27.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,23.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,16.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,27.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
