Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,28.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,26.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,29.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,17.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,22.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,27.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,31.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,173.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,26.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,27.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
