Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,25.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,20.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,16.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,14.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,17.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,24.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,26.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,21.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,25.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
