Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
