Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
