Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,22.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,26.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,24.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,22.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.93
