Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,25.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,28.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,156.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,28.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,160.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,26.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,19.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,18.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,18.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,19.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
