Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,19.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,31.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,37.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,152.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,159.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,29.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,22.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,16.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,18.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,18.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,23.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,32.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,20.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
