Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,23.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,19.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,29.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,23.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,18.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,22.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,32.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,133.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,160.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,15.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,35.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.49
