Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,183.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,26.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,14.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,21.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,28.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,17.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,33.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,139.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,155.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,17.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,27.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,159.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,17.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,30.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,167.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,28.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,29.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,31.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,27.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
