Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,154.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,29.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,28.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,163.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,31.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,170.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,28.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,32.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,152.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,32.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,97.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,32.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,23.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,22.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,25.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
