Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,13.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
