Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
