Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
