Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,21.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
