Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,22.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,24.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,21.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,26.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,31.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,29.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,27.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,16.8
