Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,23.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,28.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,157.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,28.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,20.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,28.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,26.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
