Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,24.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,44.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,185.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,180.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,40.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,168.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,179.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,167.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,34.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,146.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,169.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,30.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,21.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,28.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,23.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,25.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,18.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,20.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
