Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,24.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,17.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,29.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,36.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,150.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,158.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,34.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,26.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,25.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,36.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,150.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,38.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,156.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,163.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,35.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,148.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,69.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,175.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,26.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
