Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,21.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,19.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,29.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,29.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,22.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,30.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,22.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,26.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,28.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
