Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,144.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,29.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,30.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,28.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,29.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,25.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,29.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,27.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,34.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,142.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,34.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,141.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,150.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,27.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
