Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
