Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
