Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
