Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,transformer,,Temperature,C,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
