Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L1 Active Power,kW,24.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,,N Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L1 Active Power,kW,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L1 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L1 Active Power,kW,26.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L1 Active Power,kW,30.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,,N Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,157.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L1 Active Power,kW,28.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,,N Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
