Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,,L1 Active Power,kW,22.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L1 Active Power,kW,23.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L1 Active Power,kW,24.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L1 Active Power,kW,28.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,,N Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,179.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L1 Active Power,kW,44.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,,N Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,187.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,84.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,192.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L2 Active Power,kW,20.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L1 Active Power,kW,37.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,,N Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,160.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L3 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L1 Active Power,kW,30.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,,N Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L1 Active Power,kW,31.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,,N Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,,L3 Active Power,kW,19.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,,L1 Active Power,kW,21.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,,L1 Active Power,kW,29.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,,N Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
