Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,,L3 Active Power,kW,16.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,,L1 Active Power,kW,21.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,,L3 Active Power,kW,21.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,,L1 Active Power,kW,23.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,,L3 Active Power,kW,21.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,,L1 Active Power,kW,21.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,transformer,,Temperature,C,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,,L1 Active Power,kW,16.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,transformer,,Temperature,C,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,,L1 Active Power,kW,23.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,,N Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,,L1 Active Power,kW,30.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,,N Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,,L1 Active Power,kW,25.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,,L1 Active Power,kW,21.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,,N Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,,L1 Active Power,kW,16.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:40:00.000+00:00,feeder,,L1 Active Power,kW,18.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
