Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,,L1 Active Power,kW,17.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,,L1 Active Power,kW,19.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,,L3 Active Power,kW,17.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,,L1 Active Power,kW,33.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,,N Current (RMS),A,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,158.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,,L1 Active Power,kW,28.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,,N Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,,L1 Active Power,kW,19.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,,L1 Active Power,kW,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,,L1 Active Power,kW,28.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,,N Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,,L1 Active Power,kW,36.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,,N Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,149.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,164.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,,L1 Active Power,kW,29.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,,N Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,,L1 Active Power,kW,18.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
