Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,,L1 Active Power,kW,35.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,,N Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,149.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,66.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,188.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,,L1 Active Power,kW,23.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,,N Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,,L1 Active Power,kW,23.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,,N Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,,L1 Active Power,kW,21.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,,N Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,,L1 Active Power,kW,20.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,,L3 Active Power,kW,12.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-29T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
