Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,26.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,28.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,23.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,25.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,23.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,28.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,26.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,20.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,32.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,20.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,21.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
