Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,18.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,19.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,20.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,19.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,21.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,transformer,,Temperature,C,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,21.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,20.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,25.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,18.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
