Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,20.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,25.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,31.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,33.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,137.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,31.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,22.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,27.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
