Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,13.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
