Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,transformer,,Temperature,C,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
