Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,23.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,23.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,26.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,26.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,26.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,27.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,29.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,25.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
