Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,25.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,27.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,162.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,28.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
