Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,26.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,23.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,29.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,21.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,27.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,22.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,30.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,164.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,36.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,151.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,199.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,41.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,173.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,205.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
