Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,19.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,36.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,151.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,172.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,33.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,26.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,30.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,29.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,26.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,33.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,27.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,21.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,22.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
