Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,20.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,20.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,31.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,28.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,20.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
