Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,22.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,27.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,142.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,33.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,141.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,175.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,33.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,30.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,22.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,24.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
