Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
